Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9601700000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9623700000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9434799999999999
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686299999999999
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757399999999999
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81509
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71133
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9659700000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88544
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829700000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9683200000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64202
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87808
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707600000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93832
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77581
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.56
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83972
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718600000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9535799999999999
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8332200000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9802200000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,69.88
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,70.88
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.25
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80301
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9692700000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9530299999999999
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74878
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95941
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922799999999999
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813799999999999
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
