Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8675799999999999
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9764700000000001
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85257
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9782700000000001
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91861
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7954399999999999
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91656
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,252.14
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.5
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88333
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9767100000000001
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72906
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90091
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,251.34
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8531200000000001
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972799999999999
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66192
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93368
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.95
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779899999999999
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86154
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74273
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,251.84
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8668799999999999
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95129
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8172
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8428
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
