Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91556
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8088
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89487
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.95
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.07
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7135
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9629200000000001
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9329799999999999
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,251.05
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8533299999999999
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917299999999999
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92999
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77261
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,251.62
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,252.19
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,252.19
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,79.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,79.12
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902299999999999
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98141
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6282
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8966
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.06
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.72
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657899999999999
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96231
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.19
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9530299999999999
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61056
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92468
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.69
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89618
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9625799999999999
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70367
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697600000000001
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486100000000001
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7600100000000001
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.38
