Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.98
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,252.05
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88513
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97095
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8691700000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,252.44
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,252.48
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,67.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.19
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9088700000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89065
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74542
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.34
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.39
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8541799999999999
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9659399999999999
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92691
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78305
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9790000000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.72
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.31
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,71.5
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.38
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.06
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79702
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96414
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9681700000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.19
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79532
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7018399999999999
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91986
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,252.19
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,252.2
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.75
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8507100000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9817799999999999
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76861
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9295899999999999
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,252.17
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683799999999999
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93075
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78128
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8991100000000001
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.3
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,34.38
