Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761299999999999
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9830899999999999
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.75
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68157
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9401799999999999
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,252.03
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.44
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680799999999999
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94137
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8763700000000001
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76312
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747600000000001
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.88
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821799999999999
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92581
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7608600000000001
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9480299999999999
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.19
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80108
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9553799999999999
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94611
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77157
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,74.5
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,75.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.88
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81421
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435100000000001
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.94
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87787
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68066
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89392
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.63
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.44
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71725
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490000000000001
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78882
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75332
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92148
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
