Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603299999999999
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74475
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9576399999999999
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77295
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9543799999999999
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9003899999999999
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79657
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9539200000000001
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962399999999999
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792799999999999
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9329200000000001
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76904
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94263
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.06
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87951
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9740000000000001
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95099
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85644
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84073
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92999
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.31
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,64.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8467100000000001
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890100000000001
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7872
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9107299999999999
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.25
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73529
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584299999999999
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.06
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8345600000000001
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68753
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94665
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.16
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.37
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83011
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96246
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
