Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324899999999999
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71704
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9672200000000001
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.56
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81061
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415899999999999
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.44
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82931
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65188
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93442
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.07
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7368100000000001
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621299999999999
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63336
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9173
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8041
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595600000000001
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76025
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89194
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.58
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87921
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97296
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9797399999999999
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9314
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956299999999999
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.03
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8827799999999999
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98209
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8725
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78885
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,67.75
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.5
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69827
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97647
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96503
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86697
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73532
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98352
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
