Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.42
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,67.75
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.06
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71124
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97369
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97012
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.94
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7925399999999999
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71554
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97342
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.05
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.06
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,72.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8284
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96542
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.81
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93985
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70263
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.8
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,76.5
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8392299999999999
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97311
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98575
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68237
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91495
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.69
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6543800000000001
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93085
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.56
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.59
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89828
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920299999999999
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70925
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92264
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.52
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83752
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86966
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7175600000000001
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97436
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.89
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.91
