Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,75.12
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.12
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76815
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92132
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76803
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.31
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,83.75
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,84.75
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71783
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97092
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87472
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7813100000000001
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98483
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,252.48
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,252.5
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.34
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.88
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67837
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92187
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79583
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,252.25
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,252.27
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,252.23
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.23
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,103.88
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,104.12
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96707
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7699199999999999
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96802
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,107.62
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,113.38
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7811899999999999
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98538
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99432
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,83.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,83.38
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.12
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87424
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8331299999999999
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,124.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,124.38
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.12
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76141
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99554
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,103.88
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,104.75
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.25
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90176
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8490000000000001
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92224
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,130.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,130.88
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,130.38
