Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.57
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8209200000000001
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95065
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92557
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88318
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.64
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,84.62
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,85.12
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80453
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92166
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89654
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,75.75
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.62
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98163
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90802
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86059
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.52
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.55
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,88.12
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,90.38
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87411
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90143
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8565299999999999
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93393
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.61
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.67
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,60.62
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,60.38
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.75
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695700000000001
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96176
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95782
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91879
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96197
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,74.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,74.88
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8362700000000001
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96603
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436899999999999
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94177
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.22
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.22
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76815
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
