Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82031
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94394
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.16
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74105
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90072
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91751
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.25
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,106.75
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,107.25
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.13
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97784
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91467
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80752
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.59
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.34
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,108.62
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,109.12
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.63
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95273
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94717
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93625
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,76.75
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.75
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.38
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,124.5
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,129.88
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,127.62
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85211
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83139
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,76.38
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,128.62
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,129.12
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73727
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96277
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94293
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79373
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99158
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.16
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,103.62
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,104.25
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7348600000000001
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98694
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
