Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80148
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.31
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.36
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,104.38
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,104.5
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.38
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96432
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90933
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77017
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.39
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,133.88
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,134.62
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.25
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.63
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76947
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95651
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95489
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88821
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,95.62
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,96.25
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97702
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95773
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97623
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,102.38
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,102.5
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99078
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96756
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.23
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,66.25
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,66.88
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,67.62
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,120.62
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,122.12
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.25
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96329
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96771
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.41
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.47
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,130.38
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,130.88
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95651
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99432
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941600000000001
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98138
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94989
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
