Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.41
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.41
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,74.25
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,97.25
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,102.25
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94205
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97015
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.36
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,82.25
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,82.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,82.38
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97717
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95721
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98581
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,105.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,105.88
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,105.25
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,85.62
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,86.12
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.88
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96625
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,64.38
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,86.75
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,87.5
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.25
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,64.88
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95566
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97858
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.78
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,98.25
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,98.62
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,85.12
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,85.12
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98172
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,77.25
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.25
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,105.75
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,107.38
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.88
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,84.75
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,89.88
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,87.25
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88571
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98453
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93927
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97742
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
