Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,71.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,100.5
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,105.12
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.12
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94421
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93442
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98883
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99088
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.78
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,85.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,99.38
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,103.88
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.62
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97989
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98456
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97369
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93283
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97546
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98471
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,80.25
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,80.62
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.56
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94003
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96448
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97345
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95926
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98309
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.83
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,80.12
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,78.88
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,79.38
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96988
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,74.62
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,74.75
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.75
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,82.88
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,83.12
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84924
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79614
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92837
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,65.38
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.75
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99014
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81595
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94836
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,69.62
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
