Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90924
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98312
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95914
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799399999999999
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71667
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,82.75
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,89.62
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96802
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94888
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.31
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84054
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45412
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90054
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74585
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707299999999999
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71737
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97635
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8207700000000001
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97589
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75402
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78842
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,75.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,75.12
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85016
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77551
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.901
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98309
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,85.62
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,86.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,85.88
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92712
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88202
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9237
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,251.05
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,76.5
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,85.75
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.88
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82409
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91547
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
