Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90869
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,251.05
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.8
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,83.12
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,83.62
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,83.38
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8906799999999999
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85949
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90292
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,95.5
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,95.62
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.62
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.19
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759100000000001
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94372
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.81
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5552600000000001
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96637
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94815
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,251.64
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.38
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8708799999999999
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81186
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92514
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91272
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.75
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95447
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93692
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89056
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92392
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97794
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.23
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,106.38
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,107.25
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.75
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94846
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98322
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
