Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,107.12
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,107.38
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.25
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99435
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98791
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99417
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94891
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.62
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,104.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,104.38
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.12
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8464299999999999
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93713
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,106.62
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,107.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,106.75
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96478
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97797
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,66.75
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96033
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95828
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.78
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,81.62
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,82.12
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.88
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94888
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98807
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90799
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98499
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,113.38
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,115.25
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.38
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7976
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98752
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98486
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93902
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.94
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
