Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,86.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7539
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97153
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93036
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80829
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98978
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.84
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.88
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,103.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,103.25
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98157
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90997
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94354
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90954
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95102
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97446
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94412
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,73.62
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,72.12
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.37
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94553
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98291
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94507
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8355100000000001
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93542
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96237
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,251.36
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90643
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98132
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95526
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,63.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,96.75
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,97.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.88
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88751
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98276
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,90.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,90.5
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.25
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
