Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98077
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97049
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99292
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,89.5
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,90.38
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,104.62
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,105.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.88
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76855
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97797
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,76.38
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,77.88
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.12
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,97.25
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,97.62
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,97.38
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74395
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98453
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97861
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,76.38
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.5
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,80.62
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,80.62
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,85.62
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,86.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.88
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80865
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98538
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96722
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99207
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98611
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.38
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,76.62
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.62
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,78.62
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,78.62
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.62
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,100.25
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,100.88
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,77.75
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,77.88
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,77.88
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91379
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94598
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97702
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95932
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98291
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.56
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,63.38
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,79.25
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.75
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97882
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98709
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98642
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.83
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.89
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,72.75
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,83.25
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,83.38
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.25
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,98.12
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,101.38
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,99.75
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8246399999999999
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
