Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98724
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,80.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,85.5
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.38
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.08
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.22
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,90.5
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,86.38
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,83.5
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,84.25
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.62
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,118.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,128.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68307
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97937
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.88
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,62.88
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,83.75
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,103.88
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,104.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.19
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94766
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97668
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97754
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.28
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.34
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,77.25
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,79.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,78.62
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,63.38
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,85.5
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,85.25
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7836
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94339
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96197
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.34
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,66.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,93.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,93.75
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,93.62
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.56
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78817
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95727
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.62
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,76.88
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.75
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,80.12
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,80.38
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,85.88
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,86.75
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.25
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.75
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.37
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70477
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96237
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.12
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.25
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.41
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,115.75
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,116.12
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.88
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90146
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97153
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94128
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
