Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96683
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,63.62
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,60.62
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,91.38
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,91.75
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.62
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98791
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97238
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.97
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,77.5
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,77.62
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.62
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,67.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,105.5
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,119.62
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,113.88
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885799999999999
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98663
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96179
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.5
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.62
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,85.88
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,86.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,85.88
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,77.88
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,79.12
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,78.62
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,95.88
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,96.12
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.88
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97092
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96774
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9624
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,251.62
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,70.88
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,71.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,70.88
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,77.88
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,78.12
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,104.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,104.38
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,104.12
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95111
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97537
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96796
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96707
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94672
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97049
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,251.95
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,93.25
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,93.25
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,93.25
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96832
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97543
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94488
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,251.81
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,251.95
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.8
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,65.38
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,98.88
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,99.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.88
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.13
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95346
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.974
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97983
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.88
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
