Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,70.25
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,72.5
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.75
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,88.62
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,88.88
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,88.75
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,86.5
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,87.12
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92456
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97281
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95612
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95019
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,70.5
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,252.36
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,252.55
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,72.12
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,82.25
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,76.5
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,76.75
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.75
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91598
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96149
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,252.47
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,252.5
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.12
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,135.62
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,135.75
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.62
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.19
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94726
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94156
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96985
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,94.88
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.88
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,68.5
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,129.25
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,129.5
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,129.38
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.94
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96738
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94003
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98901
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,79.75
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,79.88
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.75
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,74.38
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,103.62
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,103.88
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.88
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97797
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98166
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98248
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,72.75
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,93.12
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,94.88
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,94.25
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.06
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97879
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96371
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97961
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,253.09
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,253.2
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.17
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,252.17
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,252.33
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,74.25
