Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,85.88
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,86.25
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,86.12
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.56
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93536
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94012
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7773100000000001
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96435
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,252.61
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,252.7
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.64
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,252.3
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.12
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,88.88
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,89.25
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93423
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97394
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96243
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.94
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97766
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5555399999999999
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91608
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.12
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,88.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,88.12
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.75
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94134
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98184
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95798
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94772
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79742
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94046
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,251.45
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,67.25
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,71.12
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.87
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95007
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.25
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63232
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,252.03
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,252.19
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,251.7
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,76.38
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,77.75
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.88
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94824
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94806
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.69
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84231
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54452
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97647
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,252.14
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,252.14
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,251.59
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,88.62
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,99.25
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97635
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.88
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98193
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58181
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,82.62
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.62
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,251.33
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,100.12
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,100.25
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.12
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,81.38
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,81.62
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98853
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
