Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.38
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89145
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59515
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92544
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96628
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98019
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.75
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90466
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58843
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.948
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,72.62
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.992
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.62
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68963
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7037
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97647
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,80.75
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.62
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97894
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90121
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70117
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93814
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,251.42
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99582
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97128
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.44
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.32
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71005
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59429
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93356
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,251.62
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,251.78
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.87
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74737
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85882
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86249
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95361
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.33
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7677
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
