Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85946
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6907300000000001
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93295
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.14
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,92.75
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,93.75
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94784
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92068
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83905
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92547
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,65.75
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,67.25
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.62
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65795
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89831
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8631
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94321
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,65.75
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.56
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.69
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6389699999999999
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94128
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8741700000000001
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56576
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84015
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.5
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.737
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99399
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8631
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69097
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7328100000000001
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.89
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.75
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98004
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94208
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8479899999999999
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8686200000000001
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77603
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.86
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,252.17
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,252.19
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86334
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96609
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93176
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8284600000000001
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93088
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
