Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,251.7
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74734
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.19
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77896
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6702199999999999
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.45
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.73
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73205
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928799999999999
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64746
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94305
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,61.12
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86477
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.94
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84659
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66293
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77044
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.19
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.19
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5905699999999999
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95624
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.25
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98123
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98517
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91614
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4814100000000001
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83545
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.86
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,67.62
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98553
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.25
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84475
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49532
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86816
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.05
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
