Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.81
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82342
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48711
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95334
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.14
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,77.25
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,77.5
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.38
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73983
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.81
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7875
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47088
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,252.39
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,252.42
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,252.42
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,252.44
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.87
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7441399999999999
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97366
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.87
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8034899999999999
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5291399999999999
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91635
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.95
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,252.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.03
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.08
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79086
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96728
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.5
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8645
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47488
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89084
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,252.47
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,252.52
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.83
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.86
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78375
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98401
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8449700000000001
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4797300000000001
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73165
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,252.39
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,252.44
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,252.55
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,252.58
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98276
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96161
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96469
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73724
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94257
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.3
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
