Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8951100000000001
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96176
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79022
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93933
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.56
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8592799999999999
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95853
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90414
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76446
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95148
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.19
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77563
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.68
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67272
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92117
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.12
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.17
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80771
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97977
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80661
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93329
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.95
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.98
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97858
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97931
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93787
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7586
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93613
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.75
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90048
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90762
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7116
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9155
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.8
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.8
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89239
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
