Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94586
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72088
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91373
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.19
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91711
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98984
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95746
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94498
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.746
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93365
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,252.25
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,252.25
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,252.34
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,252.39
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.25
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896200000000001
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98483
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93732
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81698
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93497
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.47
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85303
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96927
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91696
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73385
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94257
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88016
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74429
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.83
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,92.12
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,92.38
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,92.25
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8306899999999999
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67315
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92465
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.91
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,79.75
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,80.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.88
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92026
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.5
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6856
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90582
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
