Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89761
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96222
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8875700000000001
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71011
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94903
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8426799999999999
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99057
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88171
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78689
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95822
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86792
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92795
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80999
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98004
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87164
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.19
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73346
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79251
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93127
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.5
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91147
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95474
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7929
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95862
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.75
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84298
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97613
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95502
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72445
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.59
