Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8423700000000001
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8534799999999999
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7933899999999999
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528100000000001
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83291
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783299999999999
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84945
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75808
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88602
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.08
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.19
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80218
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704299999999999
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89474
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7097100000000001
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.3
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.31
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,68.25
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83844
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.56
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9297200000000001
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67019
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.73
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.06
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82519
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94684
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73172
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768399999999999
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.06
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78894
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411299999999999
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80743
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9612700000000001
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.92
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.95
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,59.0
