Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.87
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85705
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94183
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92856
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77407
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9148200000000001
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.27
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9722299999999999
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7965399999999999
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566899999999999
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.69
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.91
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809899999999999
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9027700000000001
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7943399999999999
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94885
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.06
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84231
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9531200000000001
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78277
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91675
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81152
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970600000000001
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8347399999999999
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,75.75
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78997
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809899999999999
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9531200000000001
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8603799999999999
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,84.62
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,85.12
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619100000000001
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9763799999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
