Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93814
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.05
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84057
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92206
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581200000000001
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9880700000000001
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,82.12
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,82.25
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8831200000000001
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648399999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9660299999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8978299999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.25
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,101.25
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,101.5
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,101.38
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9258700000000001
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736899999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494299999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90484
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.88
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632799999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97552
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90707
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8936799999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.14
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,86.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,86.38
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.25
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.56
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8685
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858100000000001
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9676799999999999
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9039
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91009
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9611200000000001
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.05
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,69.62
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9712799999999999
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
