Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91055
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9481200000000001
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,66.88
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9526100000000001
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9786100000000001
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83844
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9796100000000001
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.22
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,101.12
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,103.25
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.75
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.13
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98944
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653299999999999
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505899999999999
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361299999999999
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.5
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.83
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,99.5
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,100.25
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.62
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9181799999999999
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9681700000000001
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93317
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9539799999999999
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.12
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.87
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942899999999999
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9865700000000001
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97177
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93289
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.86
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.94
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,100.75
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,101.25
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97357
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9528200000000001
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8758799999999999
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,93.5
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,94.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,93.62
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80343
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718899999999999
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87213
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9867600000000001
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
