Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.28
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.34
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,112.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,112.88
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762299999999999
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94983
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89831
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.95
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,119.12
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,119.12
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.12
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.69
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8884299999999999
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9255399999999999
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97436
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,70.88
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.25
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,104.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,110.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.62
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91574
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547299999999999
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8597100000000001
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98651
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,127.25
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,127.5
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,127.38
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.31
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9406700000000001
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96609
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,83.12
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.38
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.25
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91089
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92679
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933799999999999
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.12
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,38.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,155.5
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,157.12
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.38
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.25
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9934700000000001
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86816
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.12
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,71.12
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,139.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,139.5
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,139.25
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99756
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97583
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.38
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98111
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,74.12
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.69
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.73
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
