Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,35.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,91.25
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,91.5
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.38
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,73.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,144.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,144.12
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989600000000001
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8021199999999999
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,97.25
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,98.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,97.62
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,115.38
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,115.88
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.5
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9898399999999999
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9919399999999999
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92505
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8143
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,101.75
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,102.25
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.69
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97745
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94034
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90774
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78674
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9871200000000001
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.66
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.17
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.33
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,106.5
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,111.5
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.62
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.38
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97736
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84045
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97845
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.27
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.11
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,94.5
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,95.75
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.25
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.88
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9962799999999999
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944200000000001
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877600000000001
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8607799999999999
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96011
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.98
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.88
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,106.12
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,106.38
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.25
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,85.38
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,85.75
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.75
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99139
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94134
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9872700000000001
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9830899999999999
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.05
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,97.62
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,97.75
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.75
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,104.88
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,105.75
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.25
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
