Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.88
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99631
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94376
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,63.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.69
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,77.62
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.88
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,109.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,110.62
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.62
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959399999999999
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9737899999999999
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8696
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9043899999999999
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.62
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,128.38
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,129.25
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,128.88
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99716
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9690200000000001
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8489399999999999
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95831
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.16
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,88.62
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,88.75
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.75
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,96.12
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9961200000000001
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9952700000000001
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711299999999999
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.12
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,92.5
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,94.88
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9979600000000001
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877299999999999
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858100000000001
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9768100000000001
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8504
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97729
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,97.25
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,97.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,109.38
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,109.75
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.62
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914200000000001
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83288
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.62
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,105.12
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,107.38
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.25
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99136
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
