Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96411
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667399999999999
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.08
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,71.12
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,73.12
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,73.38
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,83.88
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,84.38
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,84.25
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.94
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99615
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95721
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91199
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,73.12
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,73.12
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,111.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,111.75
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.38
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.37
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454600000000001
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91345
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94305
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97485
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.83
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.86
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,70.38
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,71.12
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,70.75
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9069799999999999
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9515399999999999
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.07
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7247600000000001
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.03
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84009
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9271799999999999
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9567899999999999
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9531200000000001
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,73.25
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.38
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80087
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9955700000000001
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744299999999999
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86255
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9520299999999999
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778100000000001
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.41
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,67.75
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,98.5
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,100.12
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,99.25
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.19
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8356299999999999
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
