Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9410700000000001
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87823
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,85.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,85.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99213
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954200000000001
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662799999999999
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77276
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69909
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92074
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.44
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,62.5
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9703700000000001
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95291
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8818299999999999
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.66
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.67
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.78
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281299999999999
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9342
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.53
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.58
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99265
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93704
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776600000000001
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86651
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.78
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,84.5
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,86.25
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.38
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,72.75
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.06
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97864
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97565
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85715
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87018
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83615
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,252.55
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.56
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,251.83
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.63
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9148200000000001
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94394
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.44
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5725
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
