Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.62
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82345
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798600000000001
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93365
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9479700000000001
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90222
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,252.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.56
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88739
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90881
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672200000000001
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66537
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8794799999999999
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.37
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88675
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8634
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96121
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,252.27
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,252.39
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,103.12
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,103.62
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8963899999999999
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92456
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9543799999999999
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65188
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9764700000000001
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.98
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,252.14
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,71.88
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.88
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9931
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448799999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97967
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021899999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,76.62
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,80.75
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.75
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,83.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,83.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.12
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.81
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655100000000001
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9792799999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9289799999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93606
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9028299999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,252.38
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,252.47
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.42
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
