Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,78.75
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,79.25
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8284600000000001
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.69
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5461699999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81326
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,252.44
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,252.44
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,252.41
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,252.41
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600799999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640200000000001
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68353
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9132399999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,252.17
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,252.39
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,252.03
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,252.03
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,67.62
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,76.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,71.88
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9970700000000001
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794299999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97336
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94952
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465600000000001
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,252.16
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,252.28
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,67.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,82.75
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,82.88
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9943799999999999
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87805
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90851
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87961
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,252.2
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,252.23
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,252.59
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,252.64
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,93.38
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,93.62
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,64.88
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.87
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829399999999999
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98141
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433799999999999
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89007
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8265399999999999
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,252.36
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,252.41
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903299999999999
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642299999999999
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.38
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.44
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,87.25
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,88.5
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.88
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
