Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87756
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696299999999999
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74673
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8762200000000001
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96939
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.06
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.09
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.94
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9557200000000001
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97736
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7954100000000001
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.89
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,84.75
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,87.5
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.25
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.31
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877600000000001
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89874
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,90.62
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,91.75
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,91.12
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,95.75
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,95.75
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,95.75
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.25
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061600000000001
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939899999999999
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90494
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98087
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.12
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.5
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.38
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,84.5
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,85.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,82.88
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,88.12
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.38
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.38
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9988100000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928600000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429299999999999
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73968
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758600000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,104.88
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,105.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,105.12
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,88.62
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.12
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99854
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858100000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92648
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741700000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93414
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,87.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,87.12
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.88
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.94
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9914200000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98401
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
