Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303600000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9132399999999999
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,64.38
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.81
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9672200000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558399999999999
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8759100000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9702799999999999
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,82.25
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,82.38
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.38
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9804700000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77642
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963899999999999
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79098
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,251.34
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.07
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9177200000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86621
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8107300000000001
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77166
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,252.33
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,252.36
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.34
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,252.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9966700000000001
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813200000000001
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90695
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9257200000000001
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,251.28
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,85.75
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,93.25
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99649
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9806799999999999
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9625799999999999
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95129
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91061
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8605299999999999
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,251.78
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,83.88
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,84.38
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.12
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9949
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9676799999999999
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
