Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.875
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85962
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,251.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,251.78
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,86.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,91.75
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,88.88
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.19
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98721
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9804700000000001
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9089
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.69
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9212
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25551
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68362
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986299999999999
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9709200000000001
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91266
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92761
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,86.12
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,88.62
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.38
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,76.75
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8193600000000001
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9490700000000001
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,96.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,96.5
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.25
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80661
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9449799999999999
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83249
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93674
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91153
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,55.88
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.75
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718899999999999
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928200000000001
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648100000000001
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88534
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.63
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831200000000001
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8207399999999999
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.19
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36477
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6729999999999999
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.89
