Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959100000000001
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9316700000000001
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.56
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52258
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92517
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,79.12
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.88
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.06
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995299999999999
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92499
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9730200000000001
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9486399999999999
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.72
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.19
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91879
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89935
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88269
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9400299999999999
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,61.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.06
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9737899999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891700000000001
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86325
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8878799999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9228200000000001
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646899999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,74.88
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91296
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97913
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94195
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75958
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,90.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.34
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,118.75
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,119.38
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.88
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.87
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9885299999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94205
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98465
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96094
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798899999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.78
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,81.62
