Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,86.12
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,84.5
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,85.25
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.38
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712200000000001
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98209
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9926799999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,73.12
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.28
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,249.41
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,92.25
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,93.38
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.75
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,85.5
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,85.5
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.12
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571200000000001
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888299999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74459
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9536100000000001
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.62
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,251.61
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,63.62
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.31
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547100000000001
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651799999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9314899999999999
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.966
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9721700000000001
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,69.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.63
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9950600000000001
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9933200000000001
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93265
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97073
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,102.25
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,104.12
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,103.12
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,136.62
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,138.62
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,137.62
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,70.25
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99472
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707899999999999
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96609
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99121
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98703
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.16
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.22
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.03
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.3
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.34
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,84.62
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,84.75
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.5
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9576399999999999
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9940200000000001
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96139
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97464
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,75.62
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,76.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.88
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
