Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9891399999999999
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92001
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.33
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.17
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,76.38
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.13
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9860200000000001
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598399999999999
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81097
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757100000000001
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.75
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93191
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819899999999999
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584600000000001
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95962
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96347
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,71.5
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.62
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.5
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93222
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778700000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9196799999999999
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,67.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,67.38
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9499799999999999
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9860200000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951100000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7731600000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9309999999999999
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,252.91
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,252.97
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.94
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,252.47
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,252.53
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,251.02
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79876
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874299999999999
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87918
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332600000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90607
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,252.52
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,252.53
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,252.12
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,252.16
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78183
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957299999999999
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
