Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9206200000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98016
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.14
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,75.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,75.88
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9943200000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96701
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9284
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89743
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92706
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.84
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547399999999999
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9719200000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747899999999999
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74844
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598700000000001
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.07
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70755
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8557100000000001
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7542399999999999
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88592
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7459399999999999
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787899999999999
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96457
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8398700000000001
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94626
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.94
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8316899999999999
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92627
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86392
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9239200000000001
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69229
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90515
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
