Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,250.83
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7817
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662200000000001
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78027
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93899
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.44
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58529
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97259
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93405
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93606
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9373799999999999
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.19
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53771
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743299999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94363
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7972100000000001
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90527
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.31
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,61.12
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66146
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699399999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9543799999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8112199999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92786
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.81
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7630899999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96625
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8233299999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8681
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95129
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76251
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94824
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84649
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9257799999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
