Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75256
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93878
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85229
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9629200000000001
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617899999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81677
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.789
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656399999999999
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85196
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74685
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,67.75
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80233
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91714
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5955699999999999
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.92
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.13
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88281
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.94
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6354
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708899999999999
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.25
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.28
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87851
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81692
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8034899999999999
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.91
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,53.38
