Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,53.62
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.37
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83749
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9793700000000001
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574299999999999
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9033200000000001
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59643
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162899999999999
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.72
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.45
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.56
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71206
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.69
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8736200000000001
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5881
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.16
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.19
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691200000000001
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9305399999999999
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66918
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292299999999999
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,251.36
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75268
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.69
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9481200000000001
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64535
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9234
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.87
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7289100000000001
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9605100000000001
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95239
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90109
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69339
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9074399999999999
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,251.45
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.81
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.18
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68048
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9658200000000001
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92581
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88925
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9207799999999999
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78787
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
