Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9398200000000001
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80108
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89218
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78177
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92969
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7731600000000001
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8768600000000001
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.68
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67904
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668899999999999
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821200000000001
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.19
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558600000000001
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65374
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88425
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595899999999999
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.56
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6687
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92486
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.06
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92206
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9710700000000001
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635299999999999
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9796100000000001
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74282
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93829
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.37
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9293799999999999
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656399999999999
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87118
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7511899999999999
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92999
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8534200000000001
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837299999999999
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
