Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.19
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9030100000000001
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64465
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92325
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.41
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.25
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84439
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95431
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.12
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8072199999999999
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60058
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95981
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.5
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71618
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9611799999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72183
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.56
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.5
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.63
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7219800000000001
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686299999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8348399999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62307
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90866
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832799999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96304
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95239
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973399999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59103
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9624299999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.94
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82821
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97385
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91165
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74166
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848600000000001
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821799999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9305100000000001
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79519
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96435
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
