Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.27
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.06
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9094200000000001
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94171
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82562
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9624299999999999
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.61
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.66
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97644
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93027
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71841
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577600000000001
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79138
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651200000000001
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85064
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81567
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.48
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78863
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85293
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75521
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95709
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845299999999999
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98209
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84601
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78717
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9853200000000001
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,70.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.12
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899899999999999
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.948
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83578
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98334
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.61
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.62
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,9.0
