Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82889
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717399999999999
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712799999999999
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9457700000000001
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82632
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758600000000001
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.31
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83554
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9270299999999999
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9098200000000001
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8334600000000001
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736299999999999
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821100000000001
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9568200000000001
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8276
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,78.5
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,78.88
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9448200000000001
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9196799999999999
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77612
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97049
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,80.88
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,81.25
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.81
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95981
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88208
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8103600000000001
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585600000000001
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,251.88
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89795
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96695
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.61
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,72.88
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,73.38
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
