Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.62
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9076799999999999
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88882
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8613299999999999
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.83
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,77.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,77.62
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.87
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829100000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9384100000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79483
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635600000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7945800000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856600000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686899999999999
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9058200000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97382
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.52
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9105200000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9854700000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97644
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9498
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395100000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89084
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88754
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9385700000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.86
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.94
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94614
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9824200000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.89
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,83.75
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,84.12
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.88
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.81
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98126
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9466200000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
