Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8690200000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395100000000001
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747899999999999
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.78
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,71.62
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99384
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694200000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88141
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95541
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,68.88
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,61.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.44
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838600000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8533
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89587
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741799999999999
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,69.75
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.37
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74893
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9802200000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95993
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97134
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.83
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,64.75
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,72.75
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.56
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7987
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581299999999999
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,70.25
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.44
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78427
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8649600000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779700000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.12
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,65.5
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,67.25
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.88
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.31
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8654200000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
