Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95676
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8593700000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9568200000000001
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.56
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.69
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,71.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.37
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88156
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9945700000000001
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9616100000000001
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9169299999999999
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98224
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.22
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,64.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,93.12
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,93.88
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,93.75
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7832600000000001
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664299999999999
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9812299999999999
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83798
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9915799999999999
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,106.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,106.12
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.31
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77588
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93194
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94537
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909100000000001
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,112.75
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,113.25
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8551
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722799999999999
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,251.06
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,99.5
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,100.12
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,99.88
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98541
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9737899999999999
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87216
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8691399999999999
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9943200000000001
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,76.5
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.38
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.16
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.2
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,123.5
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,124.12
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.44
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499200000000001
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96268
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8379200000000001
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9871200000000001
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
