Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.97
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,95.5
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,97.62
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875200000000001
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96204
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9701799999999999
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9023399999999999
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.86
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,85.5
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,85.88
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.75
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99872
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9422
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.62
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9420799999999999
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.09
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,107.12
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,107.25
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.25
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,60.62
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,70.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,70.5
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.38
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99692
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882200000000001
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,108.75
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,108.88
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,108.88
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9731700000000001
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94116
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.59
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.8
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,139.88
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,140.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,84.62
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,84.88
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.37
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919399999999999
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95065
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9315200000000001
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707600000000001
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.83
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,72.75
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.56
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9983200000000001
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739700000000001
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874299999999999
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.59
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.66
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,85.75
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,86.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,85.88
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,66.25
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,114.62
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,115.12
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.88
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99625
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93109
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,87.25
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,92.12
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.88
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598700000000001
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95795
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.06
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.64
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
