Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,128.12
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,132.88
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,131.62
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,63.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,65.75
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,64.38
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,85.88
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,86.38
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.12
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919100000000001
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675600000000001
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9557200000000001
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9429299999999999
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.27
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,107.88
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,108.88
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.69
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91254
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96573
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93939
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,63.62
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.5
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9656100000000001
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9135700000000001
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97726
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9810200000000001
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.48
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,62.88
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,63.38
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,63.12
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,96.12
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,96.38
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.25
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86285
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,78.75
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,86.25
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.62
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,99.25
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,107.5
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,103.12
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819899999999999
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94565
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032600000000001
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9513799999999999
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699399999999999
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72378
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,89.12
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,94.25
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.19
