Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91675
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653299999999999
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98825
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9245
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,81.12
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,81.25
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,81.25
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787600000000001
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96085
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98172
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91559
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9814799999999999
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.97
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,88.38
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,88.88
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.87
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9975
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9522700000000001
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93637
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,78.5
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,78.75
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,78.62
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79748
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9865700000000001
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8339200000000001
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,83.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,83.38
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78689
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9925200000000001
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9730200000000001
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79351
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78192
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,251.42
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,97.88
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,98.88
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,98.38
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8469200000000001
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7525
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65454
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.36
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.8
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,36.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,145.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,145.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,145.88
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9029799999999999
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
