Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.44
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8221700000000001
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6181
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.45
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,120.62
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,120.88
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.75
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94266
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9790000000000001
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76663
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6882
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,251.61
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,103.38
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,111.5
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.38
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.69
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8785700000000001
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941399999999999
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9343899999999999
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.38
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54125
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68801
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769899999999999
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,251.84
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,73.62
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7811899999999999
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547299999999999
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87326
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97131
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,77.25
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,86.5
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.12
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77145
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866299999999999
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75653
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94253
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87225
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.94
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94229
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.5
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50729
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83801
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728700000000001
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,78.88
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,79.25
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7638199999999999
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86355
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92001
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
