Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.23
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8033399999999999
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9331299999999999
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93866
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,68.25
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.69
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96329
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80893
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960299999999999
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.37
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596600000000001
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.19
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84677
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62853
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.828
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80206
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9571200000000001
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95752
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760399999999999
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94983
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.33
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70715
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91461
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193600000000001
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76376
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9759200000000001
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758600000000001
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584600000000001
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.13
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44097
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59341
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,253.06
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,253.11
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.09
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.75
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.78
