Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,70.75
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.69
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7763899999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981299999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.69
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83081
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52367
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79889
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,252.89
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,252.89
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.89
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,252.39
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,252.42
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.19
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787299999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9164100000000001
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80069
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851899999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9351799999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,252.58
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,252.7
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95062
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9298700000000001
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96762
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76852
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8859799999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.62
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9962200000000001
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490700000000001
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.75
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8632200000000001
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52978
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68695
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,251.86
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,251.95
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.88
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.31
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99615
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831799999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688899999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6479699999999999
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5537
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,252.14
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.92
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.95
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,78.5
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.38
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.44
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842200000000001
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92511
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7874399999999999
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58294
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,252.06
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,252.14
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,31.38
